Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,30.57
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,49.32
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,202.6
775729,Westminster Rd - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.77
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,31.94
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,48.26
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,29.45
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,198.2
775729,Westminster Rd - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.43
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,30.1
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,48.31
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,31.31
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
775729,Westminster Rd - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.77
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.91
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,28.95
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,48.12
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,197.1
775729,Westminster Rd - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.58
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,30.77
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,51.49
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,30.38
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,208.1
775729,Westminster Rd - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.93
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,32.35
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,49.59
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,34.15
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,200.6
775729,Westminster Rd - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.43
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.57
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,32.59
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,49.08
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,39.38
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,198.7
775729,Westminster Rd - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.31
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,52.22
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,35.06
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,136.2
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,211.3
775729,Westminster Rd - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.98
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.92
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,36.94
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,52.32
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,32.74
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,151.6
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,211.8
775729,Westminster Rd - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.56
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.39
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.82
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,36.21
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,52.03
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,36.72
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,210.7
775729,Westminster Rd - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.33
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
