Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,34.88
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,50.34
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,34.81
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,204.0
775729,Westminster Rd - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.11
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.5
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,35.53
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,52.86
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,35.24
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,214.6
775729,Westminster Rd - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.12
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,37.4
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,54.57
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,35.25
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,154.8
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,221.6
775729,Westminster Rd - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.34
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,38.9
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,59.84
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,39.48
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,160.9
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,242.9
775729,Westminster Rd - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,163.4
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.45
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,37.93
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,52.25
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,37.28
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,157.1
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,212.8
775729,Westminster Rd - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,155.6
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.39
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,38.26
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,52.7
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,40.4
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,214.7
775729,Westminster Rd - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,168.7
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.28
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.37
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.01
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,41.52
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,54.21
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,39.47
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,172.0
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,221.0
775729,Westminster Rd - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,164.3
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.77
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.35
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,41.2
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,53.08
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,40.93
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,171.0
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,216.1
775729,Westminster Rd - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,169.8
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.69
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.31
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.52
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.45
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,43.71
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,54.32
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,42.64
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,181.1
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,221.2
775729,Westminster Rd - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.8
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.03
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.81
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,48.51
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,56.36
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,47.74
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,200.4
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,229.4
775729,Westminster Rd - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,196.7
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.01
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.04
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,101.5
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.61
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,46.69
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,50.93
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,46.83
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,193.1
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,208.1
775729,Westminster Rd - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,193.2
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.85
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.13
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
