Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.73
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.24
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.31
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,50.2
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,59.83
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,51.3
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,207.9
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,244.1
775729,Westminster Rd - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,212.0
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.76
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.59
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,104.7
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.52
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.37
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.89
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.69
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,52.42
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,61.0
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,57.78
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,216.6
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,249.5
775729,Westminster Rd - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,238.3
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.96
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.12
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.7
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,53.8
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,58.35
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,49.61
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,221.8
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,239.4
775729,Westminster Rd - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,206.3
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.53
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.71
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.39
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.23
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.64
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.78
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,49.33
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,59.74
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,45.55
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,204.9
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,245.2
775729,Westminster Rd - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,190.2
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.51
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.84
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.87
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,51.86
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,59.21
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,45.98
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,215.2
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,243.3
775729,Westminster Rd - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,192.2
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.61
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.99
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.02
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.68
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,58.64
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,61.93
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,47.66
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,242.4
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,254.2
775729,Westminster Rd - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,199.2
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.39
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.54
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,117.2
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.82
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.85
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.53
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,57.07
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,63.82
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,49.17
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,237.5
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,262.4
775729,Westminster Rd - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,206.0
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.8
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.6
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.79
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.99
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,48.2
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,71.89
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,49.08
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,201.6
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,296.3
775729,Westminster Rd - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,206.5
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.38
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.77
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.19
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.49
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.37
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,51.85
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,70.22
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,46.38
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,217.1
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,289.8
775729,Westminster Rd - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,196.3
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.42
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.04
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.4
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.45
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.51
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.57
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,60.59
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,65.32
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,52.05
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,253.5
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,271.1
775729,Westminster Rd - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,219.9
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.27
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.69
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.47
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.73
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.21
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.77
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.26
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.2
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,61.86
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,75.19
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,52.4
