Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,257.7
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,313.4
775729,Westminster Rd - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,220.7
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.91
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.54
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.93
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.85
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.75
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.98
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.95
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,66.25
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,72.26
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,53.44
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,275.0
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,299.1
775729,Westminster Rd - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,224.5
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.49
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.5
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.12
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.8
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,160.4
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.82
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.47
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.78
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.45
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,65.56
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,84.09
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,57.81
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,268.1
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,343.4
775729,Westminster Rd - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,239.6
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.09
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.49
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.4
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.3
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.71
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.63
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.98
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.61
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,77.79
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,76.01
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,50.54
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,318.4
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,310.3
775729,Westminster Rd - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,209.6
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.06
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.29
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.61
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.81
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.88
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.81
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.86
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,63.51
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,79.9
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,53.46
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,261.2
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,327.2
775729,Westminster Rd - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,222.8
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.92
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.73
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.77
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,154.4
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.21
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.12
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.28
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.01
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,63.64
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,80.23
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,50.95
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,262.4
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,328.9
775729,Westminster Rd - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,212.8
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.45
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.87
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.7
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.72
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.33
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,60.51
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,82.92
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,61.83
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,250.3
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,339.9
775729,Westminster Rd - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,256.6
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.07
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.95
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,124.4
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.9
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.98
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.39
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.57
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,60.79
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,77.71
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,57.41
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,250.9
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,318.7
775729,Westminster Rd - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,239.3
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.11
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.84
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.48
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.5
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,171.7
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,32.53
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.08
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.1
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,135.6
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,79.49
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,81.09
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,54.74
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,329.5
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,333.4
775729,Westminster Rd - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,228.5
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.48
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.73
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.9
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.9
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,170.7
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.48
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.92
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.03
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.67
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,61.01
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,85.24
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,51.32
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,253.6
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,349.4
775729,Westminster Rd - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,213.2
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.99
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,45.36
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.32
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.1
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,185.8
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.1
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.42
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.41
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.04
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.41
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,64.15
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,91.82
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,54.02
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,265.2
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,376.2
775729,Westminster Rd - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,224.3
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.03
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.37
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.81
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,177.5
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.79
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.06
