Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.71
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,66.88
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,87.88
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,53.41
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,275.1
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,360.0
775729,Westminster Rd - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,221.9
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.63
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.49
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,163.3
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.6
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.39
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.35
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.62
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.12
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,62.99
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,90.64
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,65.15
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,260.5
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,372.3
775729,Westminster Rd - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,269.0
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.53
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.38
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.62
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,173.4
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.46
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,137.5
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.09
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.17
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.53
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,60.56
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,104.01
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,65.47
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,251.4
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,426.1
775729,Westminster Rd - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,270.1
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.45
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.58
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.2
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.4
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,116.7
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.82
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.54
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,55.07
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,94.39
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,58.42
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,227.6
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,386.1
775729,Westminster Rd - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,240.9
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.92
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.44
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.35
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,177.9
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.41
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.5
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.92
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.86
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.47
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,108.8
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,60.13
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,96.71
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,68.69
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,113.9
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,249.2
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,396.9
775729,Westminster Rd - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,283.7
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.69
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.29
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.68
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,155.5
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,157.5
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.2
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.1
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.79
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.96
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.8
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,72.39
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,80.07
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,70.33
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,298.4
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,328.4
775729,Westminster Rd - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,290.0
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.32
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.55
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.87
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.8
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.79
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.42
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.85
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.07
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.68
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,128.4
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,70.96
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,80.04
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,79.05
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,292.6
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,329.1
775729,Westminster Rd - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,326.9
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.96
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.59
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.78
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,147.2
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.9
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.3
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.17
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.79
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.49
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.85
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,82.06
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,75.25
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,72.66
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,97.1
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,339.7
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,309.6
775729,Westminster Rd - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,302.4
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.01
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.47
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.11
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.0
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.47
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.3
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.57
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.11
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,73.64
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,79.52
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,72.32
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,303.3
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,326.3
775729,Westminster Rd - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,298.4
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.44
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.14
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.01
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.2
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.68
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.26
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.73
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.76
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,64.56
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,82.13
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,67.33
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,265.8
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,336.8
775729,Westminster Rd - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,277.6
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.62
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.48
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.03
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.2
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.8
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.45
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.37
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.98
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.99
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,65.56
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,81.92
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,63.4
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,270.0
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,335.8
775729,Westminster Rd - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,261.5
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.26
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.94
