Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.07
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,159.9
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.57
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.22
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.8
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.98
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.97
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.61
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,66.01
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,89.48
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,66.89
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,270.8
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,366.9
775729,Westminster Rd - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,275.3
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.35
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.36
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.41
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.6
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.09
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.14
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,65.28
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,86.88
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,72.91
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,267.4
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,355.5
775729,Westminster Rd - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,299.5
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.19
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.07
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.63
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,178.4
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,162.9
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.02
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.03
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.45
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.33
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,129.3
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,65.67
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,91.55
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,80.17
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,270.2
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,376.1
775729,Westminster Rd - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,329.2
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.23
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.67
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.7
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,146.3
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,172.2
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,164.0
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.1
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.02
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.04
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.58
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.4
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,74.36
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,88.27
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,78.28
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,306.2
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,362.4
775729,Westminster Rd - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,321.9
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.77
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.17
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.34
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,161.4
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.4
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.83
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.75
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.48
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,139.1
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,74.48
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,86.05
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,79.16
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,305.4
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,353.5
775729,Westminster Rd - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,327.2
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.52
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.13
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.81
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,147.0
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.9
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.87
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.34
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,31.9
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,39.87
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.37
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,87.3
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,100.34
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,62.88
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,357.8
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,411.9
775729,Westminster Rd - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,259.2
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.19
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.05
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.76
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,145.4
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.75
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.8
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.73
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.61
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,134.9
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,87.51
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,84.58
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,73.91
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,359.9
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,347.7
775729,Westminster Rd - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,304.8
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,41.14
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.3
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.37
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,169.6
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,169.8
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.24
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.57
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.43
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.24
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,89.21
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,90.97
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,72.64
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,366.2
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,374.1
775729,Westminster Rd - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,299.7
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,47.06
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.01
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.17
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,195.4
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,147.3
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.77
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.29
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,87.94
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,78.1
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,65.98
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,361.9
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,320.1
775729,Westminster Rd - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,272.9
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,47.0
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.14
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,45.35
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,194.6
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,157.8
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,189.7
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.59
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.99
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.02
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.71
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,115.9
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,88.85
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,88.76
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,76.35
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,364.5
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,363.9
775729,Westminster Rd - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,316.8
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.49
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,41.27
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.26
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,48.59
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,170.2
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,160.3
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,201.8
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.49
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.57
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.61
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.44
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.98
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,105.2
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
