Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,82.37
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,83.27
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,77.4
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,340.9
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,343.4
775729,Westminster Rd - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,319.6
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.48
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.61
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.16
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,44.86
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.7
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,185.1
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.44
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.35
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.61
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.62
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,62.31
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,80.22
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,77.69
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,256.7
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,329.3
775729,Westminster Rd - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,320.1
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.61
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.54
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.15
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.67
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,167.9
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.26
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.2
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,58.03
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,79.92
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,68.74
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,238.6
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,327.9
775729,Westminster Rd - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,283.2
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.72
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.25
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.9
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.91
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.3
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,174.2
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.03
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.98
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.1
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,58.77
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,82.91
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,69.77
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,241.4
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,340.2
775729,Westminster Rd - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,288.1
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.37
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.55
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.65
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,148.4
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,142.0
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.48
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.82
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,66.32
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,77.44
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,61.46
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,275.4
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,317.8
775729,Westminster Rd - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,254.2
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.41
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.17
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.74
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.6
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.2
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.78
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.89
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.02
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,60.33
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,71.65
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,55.31
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,248.4
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,295.1
775729,Westminster Rd - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,228.7
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.31
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.72
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.16
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,113.0
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.1
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.7
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.52
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.35
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.2
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,55.44
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,69.76
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,61.74
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,229.2
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,288.0
775729,Westminster Rd - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,256.1
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.37
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.42
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.04
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.1
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.3
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.06
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.44
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,55.54
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,57.75
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,56.93
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,229.6
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,238.7
775729,Westminster Rd - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,236.4
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.19
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.76
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.63
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.26
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.78
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,58.5
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,64.44
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,55.43
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,241.6
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,266.2
775729,Westminster Rd - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,230.3
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.78
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.07
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.75
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.49
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.23
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.37
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,57.04
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,66.79
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,56.09
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,235.4
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,275.5
775729,Westminster Rd - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,232.0
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.21
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.51
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.57
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.5
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.47
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.49
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,58.52
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,73.47
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,48.01
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,240.7
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,301.6
775729,Westminster Rd - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,199.4
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.35
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.23
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.21
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
