Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.83
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.83
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.32
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.03
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,58.12
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,78.38
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,51.91
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,240.2
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,323.6
775729,Westminster Rd - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,216.5
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.13
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.11
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.9
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.48
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.09
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.26
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,57.2
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,81.89
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,50.26
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,237.2
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,339.0
775729,Westminster Rd - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,210.1
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.53
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.37
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.79
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.26
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.28
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,120.1
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,59.16
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,82.42
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,47.36
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,243.8
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,337.1
775729,Westminster Rd - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,195.6
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.85
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.35
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.38
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.28
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.86
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.21
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.86
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,62.13
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,77.42
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,53.22
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,254.5
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,317.3
775729,Westminster Rd - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,219.4
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.12
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.33
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.82
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.99
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,58.7
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,67.42
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,50.17
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,240.8
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,276.6
775729,Westminster Rd - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,207.7
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.98
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.67
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,131.4
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.2
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.22
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.71
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.41
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.73
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,105.4
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,74.14
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,71.29
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,56.73
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,304.5
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,292.7
775729,Westminster Rd - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,233.9
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.16
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.88
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.5
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.94
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.87
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.77
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.08
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.64
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,104.5
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,67.52
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,74.59
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,60.57
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,277.7
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,306.3
775729,Westminster Rd - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,248.9
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.63
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.16
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.43
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.65
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.2
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.79
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.29
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.91
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.52
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,56.89
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,86.63
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,62.38
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,233.1
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,355.3
775729,Westminster Rd - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,255.9
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.7
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.73
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.93
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.33
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.99
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.21
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.39
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,137.3
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,50.5
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,78.3
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,73.34
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,207.8
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,325.6
775729,Westminster Rd - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,303.0
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.23
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.97
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.62
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.14
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,42.27
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,173.1
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,48.26
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,67.64
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,76.21
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,198.9
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,277.0
775729,Westminster Rd - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,312.8
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.29
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.62
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.57
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,125.2
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.98
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.61
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,38.74
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,130.6
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,159.7
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,59.17
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,77.91
