Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,70.24
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,243.2
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,318.9
775729,Westminster Rd - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,288.8
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.68
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.85
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.16
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.3
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,33.72
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.75
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,55.13
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,79.03
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,67.93
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,226.4
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,323.9
775729,Westminster Rd - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,279.5
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.95
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.13
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.6
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.35
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,131.2
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.95
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.67
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.27
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.0
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,55.7
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,71.89
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,75.43
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,230.4
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,295.4
775729,Westminster Rd - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,310.5
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.46
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.55
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.33
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,151.7
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.55
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.06
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,35.82
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.43
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,55.55
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,91.92
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,72.92
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,229.7
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,378.2
775729,Westminster Rd - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,301.5
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.57
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.69
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.36
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.3
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.48
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.44
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.98
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.44
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,119.3
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,56.46
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,89.15
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,61.48
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,233.2
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,367.8
775729,Westminster Rd - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,254.1
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.37
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.85
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.13
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,164.4
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.04
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.59
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.11
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,62.24
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,90.49
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,62.09
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,259.2
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,373.0
775729,Westminster Rd - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,257.0
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.48
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.57
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.88
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,159.2
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.42
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,54.3
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,80.8
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,61.77
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,223.6
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,332.9
775729,Westminster Rd - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,254.7
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.27
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.04
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.88
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.1
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.1
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.63
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.36
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.52
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.05
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,51.65
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,79.18
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,59.3
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,213.0
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,325.9
775729,Westminster Rd - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,244.7
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.53
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.65
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.05
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,134.7
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.64
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.36
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.84
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.14
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,53.03
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,78.12
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,61.52
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,219.1
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,321.5
775729,Westminster Rd - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,253.4
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.58
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.09
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.51
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,144.2
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.64
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.89
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.2
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.89
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,55.34
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,79.93
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,55.7
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,227.6
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,328.2
775729,Westminster Rd - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,228.8
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.83
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.18
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,175.0
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.27
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.97
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.21
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.5
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,47.21
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,91.66
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,60.43
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,195.0
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,376.4
775729,Westminster Rd - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,252.1
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.43
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.62
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.89
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.45
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,173.0
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.58
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
