Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.94
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.09
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,54.5
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,90.57
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,62.31
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,223.9
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,371.5
775729,Westminster Rd - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,257.7
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.34
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.73
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.9
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.02
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.11
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.59
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,49.62
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,72.91
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,49.19
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,203.8
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,298.8
775729,Westminster Rd - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,204.3
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.27
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.22
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.22
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.0
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.41
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.35
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,47.31
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,70.69
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,56.5
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,194.8
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,289.6
775729,Westminster Rd - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,233.6
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.05
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.61
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.15
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,137.9
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.8
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.95
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,54.2
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,70.23
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,53.64
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,222.5
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,287.6
775729,Westminster Rd - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,221.6
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.45
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.39
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.45
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.6
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.02
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.18
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,62.6
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,75.28
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,53.95
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,257.9
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,310.1
775729,Westminster Rd - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,223.3
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.54
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.64
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.7
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.9
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.94
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.23
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,55.13
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,76.81
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,47.58
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,229.1
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,318.8
775729,Westminster Rd - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,198.6
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.29
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.69
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.28
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.1
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.75
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.17
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,51.39
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,84.45
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,51.87
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,214.2
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,350.5
775729,Westminster Rd - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,216.9
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.01
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.04
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.38
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.3
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,154.0
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.95
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,49.13
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,74.45
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,51.4
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,205.3
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,309.0
775729,Westminster Rd - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,214.0
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.62
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.71
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.62
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.9
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,139.4
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.45
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.68
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,55.66
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,73.85
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,51.77
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,232.1
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,305.7
775729,Westminster Rd - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,216.0
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.49
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.4
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.69
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,144.5
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,169.7
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.15
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.88
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.48
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,62.0
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,82.72
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,56.1
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,253.2
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,338.7
775729,Westminster Rd - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,229.9
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.64
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.21
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.59
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,151.7
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.32
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.43
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.47
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,57.77
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,77.96
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,46.04
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,240.9
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,324.8
775729,Westminster Rd - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,193.1
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.46
