Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.55
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,157.2
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.51
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.79
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.12
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,104.3
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,56.53
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,86.18
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,48.97
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,234.8
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,358.3
775729,Westminster Rd - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,204.8
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.82
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.84
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.85
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.1
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.17
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.89
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,47.52
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,81.89
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,50.62
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,198.4
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,339.3
775729,Westminster Rd - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,211.7
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.27
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.15
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.65
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.01
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.17
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.75
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,42.48
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,75.33
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,56.69
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,178.1
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,311.3
775729,Westminster Rd - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,236.5
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.76
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.77
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.26
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.4
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.99
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,48.9
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,77.15
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,58.12
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,203.2
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,317.4
775729,Westminster Rd - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,241.3
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.49
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.65
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.36
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.32
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.19
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,49.31
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,65.97
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,46.8
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,203.6
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,270.9
775729,Westminster Rd - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,193.8
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.06
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.99
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.56
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.3
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.7
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.12
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.93
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,57.1
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,64.62
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,57.15
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,238.1
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,268.3
775729,Westminster Rd - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,239.4
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.88
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.61
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.29
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.48
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,55.76
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,63.42
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,46.99
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,233.0
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,262.1
775729,Westminster Rd - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,196.5
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.49
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.69
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.09
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.25
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,42.86
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,71.52
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,41.83
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,293.9
775729,Westminster Rd - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.6
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.85
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.93
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.9
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.34
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.25
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.47
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,54.97
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,69.74
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,42.43
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,228.1
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,288.3
775729,Westminster Rd - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,179.1
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.53
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.86
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.86
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.31
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,49.72
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,70.45
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,45.56
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,207.6
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,290.5
775729,Westminster Rd - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,190.5
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.18
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.83
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.23
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.6
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.41
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.67
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.31
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
