Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,46.49
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,71.55
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,40.73
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,193.1
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,294.2
775729,Westminster Rd - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,169.9
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.93
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.22
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.14
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,127.8
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,46.9
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,80.98
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,40.17
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,194.3
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,332.0
775729,Westminster Rd - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,167.1
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.49
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.73
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.79
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.65
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.32
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,47.95
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,76.7
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,44.86
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,197.7
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,313.2
775729,Westminster Rd - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.56
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.12
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.6
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.38
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.65
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,59.19
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,64.77
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,36.41
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,245.4
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,269.7
775729,Westminster Rd - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.41
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.0
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.91
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,48.45
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,58.04
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,36.81
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,201.3
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,239.7
775729,Westminster Rd - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.57
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.37
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.59
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.73
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,48.34
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,60.51
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,38.24
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,200.6
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,249.4
775729,Westminster Rd - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.0
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.76
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.77
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.35
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,39.71
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,66.12
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,38.4
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,273.7
775729,Westminster Rd - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,160.3
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.17
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.58
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.29
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,41.1
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,64.21
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,36.55
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,264.6
775729,Westminster Rd - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.5
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.26
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,36.89
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,64.8
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,34.99
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,269.9
775729,Westminster Rd - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,146.2
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.28
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.82
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,39.62
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,58.31
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,35.49
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,238.6
775729,Westminster Rd - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,148.9
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.74
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.77
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.95
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.1
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,37.18
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,53.97
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,38.23
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,154.3
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,220.7
775729,Westminster Rd - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.43
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.32
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
