Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,38.4
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,54.62
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,37.16
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,223.6
775729,Westminster Rd - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.2
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.61
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,39.53
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,51.78
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,33.66
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,213.4
775729,Westminster Rd - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.42
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.35
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,37.91
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,51.65
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,37.25
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,212.1
775729,Westminster Rd - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.21
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.73
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,38.28
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,51.04
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,40.15
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,159.6
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,209.2
775729,Westminster Rd - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,166.3
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.71
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.57
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.1
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,37.9
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,51.72
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,41.96
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,212.6
775729,Westminster Rd - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,174.0
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.29
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.57
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,36.52
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,61.88
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,34.24
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,152.1
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,253.6
775729,Westminster Rd - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.55
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.02
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.23
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,38.08
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,49.94
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,35.29
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,158.6
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,204.8
775729,Westminster Rd - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.89
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,34.53
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,48.33
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,34.71
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,198.2
775729,Westminster Rd - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.52
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,31.62
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,45.34
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,31.46
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
775729,Westminster Rd - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.95
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,32.64
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,43.53
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,34.65
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,178.4
775729,Westminster Rd - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.86
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,31.54
