Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,43.53
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,33.47
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,177.9
775729,Westminster Rd - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.86
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,33.57
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,43.67
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,30.79
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,178.2
775729,Westminster Rd - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,33.23
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,44.28
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,29.46
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,180.4
775729,Westminster Rd - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.03
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,30.97
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,44.3
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,33.05
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,180.6
775729,Westminster Rd - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.06
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,29.96
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,45.62
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,30.23
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
775729,Westminster Rd - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.19
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,31.71
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,45.0
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,30.8
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,183.9
775729,Westminster Rd - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.23
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,45.52
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,32.33
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,185.6
775729,Westminster Rd - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.98
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,30.5
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,45.82
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,33.36
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,186.9
775729,Westminster Rd - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.04
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,34.43
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,46.77
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,29.44
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,143.6
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,191.2
775729,Westminster Rd - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.25
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,31.33
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,46.23
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,33.11
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,188.6
775729,Westminster Rd - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.05
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,31.45
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,46.79
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,35.09
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,191.3
775729,Westminster Rd - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.36
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.3
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
