Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,32.4
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,46.34
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,32.4
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,189.8
775729,Westminster Rd - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.78
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,35.32
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,47.88
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,147.4
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,196.2
775729,Westminster Rd - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.53
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,36.88
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,48.39
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,32.83
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,155.1
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,198.1
775729,Westminster Rd - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.83
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,32.43
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,48.27
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,197.8
775729,Westminster Rd - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.3
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.15
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,33.02
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,49.03
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,33.45
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,201.1
775729,Westminster Rd - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,140.4
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.18
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,33.71
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,49.62
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,31.87
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,203.8
775729,Westminster Rd - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.86
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.5
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.14
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,34.84
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,48.91
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,30.04
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,201.0
775729,Westminster Rd - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.4
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,34.45
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,50.38
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,35.43
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,207.0
775729,Westminster Rd - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.03
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.79
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,36.1
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,51.38
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,36.02
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,211.2
775729,Westminster Rd - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.62
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,35.31
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,52.05
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,38.73
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,214.1
775729,Westminster Rd - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,161.8
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.84
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,34.38
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,52.4
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,31.94
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,217.4
775729,Westminster Rd - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
