Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.16
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.37
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,36.84
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,53.91
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,36.19
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,223.2
775729,Westminster Rd - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.15
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.09
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,39.25
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,50.78
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,35.42
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,164.3
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,209.8
775729,Westminster Rd - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.39
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.55
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,39.69
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,52.73
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,36.83
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,165.4
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,216.9
775729,Westminster Rd - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,155.4
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.84
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.08
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.15
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,40.05
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,60.69
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,38.01
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,165.1
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,246.7
775729,Westminster Rd - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.0
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.67
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.69
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,38.91
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,66.07
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,36.88
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,268.9
775729,Westminster Rd - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.66
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.03
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.26
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,41.11
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,55.52
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,39.54
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,169.2
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,225.7
775729,Westminster Rd - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,163.6
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.16
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.21
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.91
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,40.2
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,43.31
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,52.85
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,41.01
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,178.2
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,215.6
775729,Westminster Rd - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,169.8
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.33
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.73
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,40.84
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,65.82
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,40.56
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,268.2
775729,Westminster Rd - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,168.2
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.74
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.26
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.31
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.01
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,45.71
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,55.72
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,42.89
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,189.1
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,228.4
775729,Westminster Rd - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,178.4
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.38
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.54
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,108.8
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.9
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.72
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,49.8
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,57.99
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,41.76
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,205.7
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,239.0
775729,Westminster Rd - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.09
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.45
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.3
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.08
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.02
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,40.7
