Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,48.95
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,62.62
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,42.23
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,203.4
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,257.3
775729,Westminster Rd - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,178.1
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.41
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.67
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.87
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.82
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.6
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,47.67
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,63.04
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,54.02
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,199.0
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,259.6
775729,Westminster Rd - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,225.1
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.86
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.31
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.5
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.46
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,128.4
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,55.26
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,60.73
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,55.24
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,230.3
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,250.8
775729,Westminster Rd - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,230.4
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.97
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.9
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.99
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.6
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.79
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,59.96
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,66.56
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,55.13
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,248.6
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,275.2
775729,Westminster Rd - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,229.4
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.66
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.25
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.28
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.1
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,59.52
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,62.03
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,49.41
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,245.6
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,254.2
775729,Westminster Rd - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,205.0
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.22
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.63
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.4
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.34
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.52
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.49
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,139.2
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,60.18
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,68.22
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,65.17
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,247.0
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,277.7
775729,Westminster Rd - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,270.0
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.86
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.21
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.89
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.2
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.1
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.94
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,53.54
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,70.74
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,68.24
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,220.9
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,289.5
775729,Westminster Rd - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,281.9
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.19
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.08
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.43
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.69
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.44
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.49
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.06
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,58.82
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,81.25
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,50.93
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,242.4
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,332.1
775729,Westminster Rd - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,211.0
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.99
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.85
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.0
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,158.7
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.5
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.73
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.71
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,62.0
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,85.08
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,56.52
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,256.2
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,348.4
775729,Westminster Rd - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,235.5
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.78
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.75
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.21
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.8
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.89
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.2
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.39
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.75
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,61.88
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,78.03
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,60.44
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,256.2
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,321.0
775729,Westminster Rd - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,251.3
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.66
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.89
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.43
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.6
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,147.6
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.65
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.34
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.94
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.3
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,120.0
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.3
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,67.98
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,84.88
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,54.07
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,282.1
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,350.3
775729,Westminster Rd - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,225.2
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.89
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.39
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.78
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
