Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.92
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.36
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,38.89
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.29
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.1
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,65.03
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,90.21
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,57.8
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,270.0
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,372.6
775729,Westminster Rd - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,241.1
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,40.43
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.43
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.24
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,170.3
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.1
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.29
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.03
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,33.96
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.8
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,77.82
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,90.68
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,60.33
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,322.7
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,375.4
775729,Westminster Rd - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,251.6
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.67
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.1
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.93
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,170.2
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,165.4
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.64
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.12
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.06
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,122.6
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,40.7
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,71.23
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,90.53
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,59.88
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,296.1
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,374.7
775729,Westminster Rd - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,249.6
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.68
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.52
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.65
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,139.5
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.36
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.07
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.51
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.34
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,142.3
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.9
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,65.57
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,90.39
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,59.1
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,271.6
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,372.3
775729,Westminster Rd - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,246.3
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.77
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.86
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.21
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.2
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.95
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,32.15
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,134.5
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,66.8
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,85.83
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,61.78
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,275.8
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,352.8
775729,Westminster Rd - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,257.3
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.85
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.92
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.83
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.18
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.1
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.4
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.68
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,67.95
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,82.5
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,70.6
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,281.0
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,339.0
775729,Westminster Rd - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,292.8
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.67
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.06
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.39
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,166.5
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.4
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.91
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.9
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.09
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.81
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.93
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,40.4
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,75.17
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,91.79
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,62.19
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,310.6
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,379.8
775729,Westminster Rd - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,257.8
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.67
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.07
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.14
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.5
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.02
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.57
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.36
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.38
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,128.3
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,66.05
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,95.02
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,52.7
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,273.2
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,392.8
775729,Westminster Rd - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,219.5
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.48
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.42
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,47.59
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.09
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,106.4
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,197.8
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.23
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.78
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.04
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.54
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.26
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,71.7
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,104.92
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,54.96
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,297.0
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,434.2
775729,Westminster Rd - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,228.6
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.92
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.65
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.59
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,165.1
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.29
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.72
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.55
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.51
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,144.1
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,40.2
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,70.92
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,82.49
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,66.81
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,293.5
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,342.8
775729,Westminster Rd - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,276.9
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.55
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.62
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.2
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.5
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.36
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.24
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.01
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.72
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.59
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
