Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,71.92
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,75.59
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,64.9
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,297.9
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,311.9
775729,Westminster Rd - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,270.6
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.64
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.79
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.77
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.8
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,155.4
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.69
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.25
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.63
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,64.23
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,80.48
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,56.58
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,266.7
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,331.9
775729,Westminster Rd - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,236.3
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.89
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.02
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.56
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,156.9
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.31
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,105.4
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.34
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.93
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,68.43
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,80.36
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,62.94
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,284.1
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,332.2
775729,Westminster Rd - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,261.8
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.48
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.39
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.67
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.06
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.5
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.82
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.92
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.3
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.2
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.93
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.2
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.7
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,69.41
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,81.51
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,62.84
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,288.2
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,337.0
775729,Westminster Rd - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,261.6
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.63
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.25
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.4
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,119.9
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.45
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.73
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.04
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,66.83
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,74.72
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,67.29
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,276.5
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,308.3
775729,Westminster Rd - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,281.6
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.79
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.75
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.89
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,136.0
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,139.2
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.29
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.7
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.15
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,38.09
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,157.7
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,73.24
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,71.63
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,83.09
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,112.4
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,302.8
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,294.3
775729,Westminster Rd - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,343.0
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.48
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.93
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.44
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,134.7
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.8
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.06
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.78
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.79
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.09
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,109.1
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,71.07
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,80.78
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,70.75
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,293.6
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,333.5
775729,Westminster Rd - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,291.6
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.92
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.12
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.22
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.5
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.4
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.37
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.73
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.2
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.93
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.1
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,65.11
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,86.69
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,68.7
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,268.2
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,356.6
775729,Westminster Rd - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,283.6
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.9
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.96
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.28
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,156.7
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.68
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,35.61
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.4
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.54
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,149.4
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.4
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,83.8
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,89.03
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,61.61
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,346.1
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,365.8
775729,Westminster Rd - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,255.1
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.99
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.71
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.58
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.5
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.5
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.69
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.1
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.04
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.97
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.6
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,66.23
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,81.45
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,62.07
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,273.1
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,336.9
775729,Westminster Rd - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,256.4
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.64
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.83
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.12
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.9
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.03
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.53
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.78
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,72.21
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,85.68
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,66.13
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,297.8
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,351.7
775729,Westminster Rd - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,273.8
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.75
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.63
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.87
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.4
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.1
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,173.4
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.88
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
