Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.87
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.78
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,72.0
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,75.29
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,71.22
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,297.6
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,310.2
775729,Westminster Rd - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,294.8
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.93
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.28
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.56
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,43.31
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,180.3
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.52
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.85
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.15
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.27
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,66.62
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,80.23
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,73.34
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,275.1
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,331.1
775729,Westminster Rd - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,304.1
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.82
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.05
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.06
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.51
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.5
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.2
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,168.8
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.35
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.16
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.36
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.48
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.16
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.1
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,76.76
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,84.71
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,70.9
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,317.5
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,351.1
775729,Westminster Rd - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,294.1
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.67
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.31
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.74
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.75
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,144.0
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.6
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,169.2
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.45
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.57
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.7
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.37
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.91
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,77.46
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,80.68
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,73.74
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,321.7
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,334.3
775729,Westminster Rd - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,305.5
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.29
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.97
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.79
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,143.0
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.2
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.15
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.22
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,69.64
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,87.34
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,63.85
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,288.1
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,361.1
775729,Westminster Rd - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,265.0
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.9
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.9
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.6
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.6
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,149.4
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.9
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.89
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.37
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,139.3
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,61.07
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,88.15
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,73.86
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,110.1
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,254.4
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,364.3
775729,Westminster Rd - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,309.2
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.54
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.74
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,160.7
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.61
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,35.33
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.03
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,147.3
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,58.63
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,92.68
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,76.43
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,243.7
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,384.5
775729,Westminster Rd - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,318.4
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.85
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.69
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.86
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,128.9
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.9
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.08
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.11
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.96
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.1
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,56.95
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,86.88
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,66.45
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,237.0
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,359.6
775729,Westminster Rd - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,276.3
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.77
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.44
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.38
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,144.8
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.56
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.78
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,140.3
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,64.37
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,78.94
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,72.85
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,266.2
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,326.5
775729,Westminster Rd - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,302.0
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.96
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.41
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.74
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.2
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.13
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.68
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.74
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,63.48
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,75.21
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,58.02
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,263.3
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,311.1
775729,Westminster Rd - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,241.2
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.74
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.21
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.12
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.5
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.71
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.94
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,119.9
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,59.38
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,79.67
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,50.89
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,245.8
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,329.4
775729,Westminster Rd - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,212.1
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.32
