Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.25
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.12
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.1
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.3
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.85
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.77
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,55.97
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,77.74
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,61.54
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,230.4
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,318.6
775729,Westminster Rd - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,254.3
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.93
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.72
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.64
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.25
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.31
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,60.34
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,80.28
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,45.44
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,246.5
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,327.4
775729,Westminster Rd - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,187.3
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.21
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.49
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.16
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,138.1
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.71
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.41
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,58.24
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,78.61
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,45.05
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,241.9
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,325.8
775729,Westminster Rd - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,188.2
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.94
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.67
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.25
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.5
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.76
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.5
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.79
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.98
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,59.72
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,80.41
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,43.19
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,248.8
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,333.8
775729,Westminster Rd - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,181.3
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.23
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.75
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.95
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.3
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.32
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.51
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.88
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,62.2
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,77.96
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,47.96
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,258.9
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,323.9
775729,Westminster Rd - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,200.7
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.97
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.03
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.97
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.5
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.58
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.27
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,55.32
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,80.88
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,41.74
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,97.5
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,230.6
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,335.9
775729,Westminster Rd - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.35
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.77
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.86
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.6
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.03
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.28
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,54.21
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,72.83
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,51.15
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,225.6
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,301.1
775729,Westminster Rd - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,213.5
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.54
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.16
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.4
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.77
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.62
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,55.48
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,67.42
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,51.95
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,231.5
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,279.9
775729,Westminster Rd - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,217.8
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.58
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.16
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,157.9
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.01
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.49
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.63
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,55.46
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,78.13
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,52.35
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,230.7
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,324.0
775729,Westminster Rd - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,218.8
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.34
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.34
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.71
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,138.4
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.9
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.13
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.47
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,56.35
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,79.78
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,55.51
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,234.7
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,330.8
775729,Westminster Rd - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,232.1
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.6
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.81
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.19
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.36
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.88
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,112.9
