Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,48.62
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,69.35
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,57.91
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,202.8
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,286.9
775729,Westminster Rd - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,241.0
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.75
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.31
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.53
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.5
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.38
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.78
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,50.05
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,71.45
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,55.26
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,209.1
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,296.0
775729,Westminster Rd - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,230.1
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.02
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.07
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.62
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.6
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.1
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.1
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.25
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,51.32
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,75.28
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,50.29
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,214.0
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,311.8
775729,Westminster Rd - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,209.4
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.81
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.99
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.53
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.5
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.63
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.65
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.82
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,66.26
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,70.84
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,52.54
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,275.1
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,293.9
775729,Westminster Rd - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,218.5
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.71
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.65
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.9
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.85
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.03
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,51.22
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,59.38
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,54.3
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,213.0
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,245.6
775729,Westminster Rd - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,224.8
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.09
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.45
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.06
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.56
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,48.04
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,62.25
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,63.27
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,197.8
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,254.8
775729,Westminster Rd - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,258.5
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.52
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.92
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.39
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.5
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.55
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.61
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,52.99
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,66.97
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,52.59
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,217.5
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,273.4
775729,Westminster Rd - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,216.2
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.45
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.68
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.1
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.64
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.85
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.89
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,58.71
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,64.91
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,48.87
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,241.2
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,265.1
775729,Westminster Rd - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,200.4
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.69
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.72
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,161.7
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.3
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.74
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,67.25
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,60.85
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,61.79
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,276.9
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,250.1
775729,Westminster Rd - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,253.6
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.4
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.75
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.53
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.16
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,140.3
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,57.41
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,65.14
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,66.44
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,235.5
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,267.8
775729,Westminster Rd - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,273.0
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.27
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.63
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,140.8
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.83
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.28
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.49
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.37
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,140.9
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,65.99
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,70.95
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,66.49
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,271.3
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,292.2
775729,Westminster Rd - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,273.4
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.73
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.24
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.52
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.3
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.7
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
