Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.27
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.06
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.65
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,65.22
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,74.16
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,60.43
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,269.3
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,305.7
775729,Westminster Rd - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,250.4
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.55
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.54
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.03
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.64
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.51
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,58.42
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,70.67
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,53.82
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,240.3
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,290.7
775729,Westminster Rd - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,222.4
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,40.98
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.45
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.78
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,168.7
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.2
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.36
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.41
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.53
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.59
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.89
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.6
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,78.87
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,66.45
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,71.33
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,323.7
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,273.3
775729,Westminster Rd - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,292.9
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,41.94
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.92
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.7
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,175.7
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.09
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.42
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,68.98
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,71.26
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,77.49
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,287.2
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,297.3
775729,Westminster Rd - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,321.6
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.81
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.94
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.91
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,152.6
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.1
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.89
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.51
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.9
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,65.74
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,74.17
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,63.9
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,273.1
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,309.0
775729,Westminster Rd - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,266.9
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.84
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.44
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.06
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.68
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.94
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.1
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,65.44
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,70.61
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,60.49
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,271.5
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,293.8
775729,Westminster Rd - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,255.3
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.3
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.66
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.41
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.8
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.7
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.41
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.08
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,70.03
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,70.95
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,50.02
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,288.2
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,292.4
775729,Westminster Rd - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,206.0
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.02
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.14
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.11
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.6
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.53
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.67
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.24
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,60.4
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,82.34
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,54.0
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,246.5
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,336.4
775729,Westminster Rd - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,222.3
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.41
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.52
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.11
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,145.6
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.41
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,59.9
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,69.78
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,57.26
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,245.3
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,286.1
775729,Westminster Rd - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,236.0
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.57
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.55
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.85
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.2
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.0
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.05
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.8
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,55.26
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,70.4
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,47.33
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,228.3
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,289.1
775729,Westminster Rd - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,195.4
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.35
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.16
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.98
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.1
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.32
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.58
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.04
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
