Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,50.04
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,73.94
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,51.28
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,206.6
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,305.1
775729,Westminster Rd - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.14
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.85
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.2
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.43
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.34
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,49.62
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,70.63
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,60.2
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,205.1
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,289.5
775729,Westminster Rd - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,248.0
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.55
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.61
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.08
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.3
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.67
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,55.5
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,65.87
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,66.34
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,232.1
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,273.6
775729,Westminster Rd - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,275.5
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.34
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.58
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.98
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.92
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.32
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,55.56
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,64.28
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,50.44
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,231.4
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,266.8
775729,Westminster Rd - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,212.2
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.29
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.56
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.92
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.93
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,56.89
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,67.7
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,52.13
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,236.0
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,280.7
775729,Westminster Rd - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,217.6
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.54
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.55
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.07
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.9
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.7
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.7
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.45
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.61
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,66.38
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,78.17
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,50.38
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,276.3
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,324.5
775729,Westminster Rd - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,211.3
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.26
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.82
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.9
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.6
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.23
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.23
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,60.47
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,71.77
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,42.02
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,253.2
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,298.1
775729,Westminster Rd - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.12
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.38
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,121.5
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.11
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.19
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,60.42
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,76.45
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,42.53
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,250.7
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,316.8
775729,Westminster Rd - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,178.3
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.71
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.08
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.13
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,170.6
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.91
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,53.62
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,82.23
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,45.94
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,222.3
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,340.4
775729,Westminster Rd - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,193.6
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.92
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.94
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.75
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,166.1
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.09
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.88
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,65.35
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,77.91
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,48.91
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,270.6
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,322.1
775729,Westminster Rd - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,204.8
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.63
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.03
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.4
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,152.5
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.42
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,54.7
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,79.9
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,49.87
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,226.2
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,330.7
775729,Westminster Rd - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,208.6
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.53
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.63
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.84
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,144.4
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,134.6
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
