Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.82
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,62.5
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,65.22
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,49.08
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,258.8
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,269.6
775729,Westminster Rd - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,205.1
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.2
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.03
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.5
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,136.0
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.06
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,55.6
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,77.24
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,46.42
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,231.2
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,320.2
775729,Westminster Rd - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,193.5
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.43
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.7
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.13
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.2
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,163.7
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.05
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.96
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.15
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,56.61
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,89.89
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,46.04
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,233.3
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,370.3
775729,Westminster Rd - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,192.1
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.28
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.92
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.68
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.02
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,52.57
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,78.49
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,44.88
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,216.9
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,322.3
775729,Westminster Rd - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,186.3
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.56
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.85
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.1
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.56
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,46.71
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,70.71
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,37.97
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,193.7
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,290.4
775729,Westminster Rd - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.2
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.52
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,48.83
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,64.74
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,41.04
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,201.0
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,264.8
775729,Westminster Rd - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,170.0
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.57
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.42
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.27
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.8
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.65
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,50.62
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,62.57
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,38.1
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,210.8
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,259.1
775729,Westminster Rd - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.62
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.18
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,128.7
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,52.4
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,67.95
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,41.08
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,216.6
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,281.0
775729,Westminster Rd - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.63
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.58
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.95
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.4
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,50.57
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,64.27
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,41.55
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,210.2
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,265.4
775729,Westminster Rd - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,177.0
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.74
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.9
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,47.08
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,63.53
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,43.87
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,196.7
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,262.9
775729,Westminster Rd - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,188.2
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.39
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.11
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.36
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.1
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,41.34
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,64.16
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,37.75
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,263.9
775729,Westminster Rd - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
