Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.89
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.38
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.04
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,49.64
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,66.01
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,37.04
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,205.0
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,270.2
775729,Westminster Rd - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,154.2
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.56
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.28
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,128.3
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.92
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,41.34
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,61.74
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,34.7
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,171.7
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,252.7
775729,Westminster Rd - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,145.3
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.85
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.58
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,45.08
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,59.95
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,41.19
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,185.8
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,245.6
775729,Westminster Rd - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,171.1
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.14
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.93
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.82
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,45.84
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,56.23
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,41.35
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,188.9
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,229.7
775729,Westminster Rd - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.29
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.08
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,111.6
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,37.59
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,52.62
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,42.09
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,155.7
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,215.1
775729,Westminster Rd - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,174.9
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.17
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.86
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,38.18
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,60.52
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,38.27
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,247.8
775729,Westminster Rd - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.98
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.17
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.1
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.44
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,46.03
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,63.08
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,35.5
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,191.7
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,259.2
775729,Westminster Rd - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.6
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.88
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,118.6
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,38.1
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,53.13
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,31.87
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,159.4
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,219.2
775729,Westminster Rd - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.37
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.93
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.08
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,40.21
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,57.57
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,33.54
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,166.8
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,237.0
775729,Westminster Rd - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,140.3
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.24
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.09
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,35.41
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,57.91
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,33.65
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,147.3
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,237.8
775729,Westminster Rd - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,140.3
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.92
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.19
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
