Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,33.57
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,45.25
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,31.11
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,185.9
775729,Westminster Rd - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.17
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,29.96
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,44.04
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,28.66
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,180.4
775729,Westminster Rd - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.48
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,33.56
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,51.29
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,30.33
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,210.0
775729,Westminster Rd - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.63
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,37.35
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,43.32
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,31.18
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,177.1
775729,Westminster Rd - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.64
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.5
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,34.09
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,42.37
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,34.56
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,173.3
775729,Westminster Rd - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.51
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,28.4
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,43.01
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,31.47
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,175.5
775729,Westminster Rd - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.89
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,28.32
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,49.01
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,32.13
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,201.3
775729,Westminster Rd - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,133.6
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.34
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.09
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,29.58
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,42.74
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,31.94
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,174.2
775729,Westminster Rd - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.22
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,31.03
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,41.99
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,29.66
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
775729,Westminster Rd - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.5
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,27.98
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,41.44
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,31.25
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
775729,Westminster Rd - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.25
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,28.28
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,43.64
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,32.49
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
775729,Westminster Rd - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.25
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
