Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.35
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,30.81
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,44.15
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,33.8
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,180.5
775729,Westminster Rd - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.21
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,29.71
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,44.06
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,30.19
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,180.5
775729,Westminster Rd - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.61
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,28.54
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,42.97
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,32.27
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,175.9
775729,Westminster Rd - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.07
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.19
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,31.64
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,43.74
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,36.2
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,178.9
775729,Westminster Rd - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.41
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,29.95
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,42.81
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,35.49
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,175.3
775729,Westminster Rd - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.18
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,30.31
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,42.4
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,32.63
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,173.9
775729,Westminster Rd - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.17
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,44.07
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,35.13
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,180.7
775729,Westminster Rd - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,146.2
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.67
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,31.4
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,45.57
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,34.44
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,186.7
775729,Westminster Rd - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.14
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,31.64
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,46.59
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,33.51
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,190.8
775729,Westminster Rd - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.8
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.1
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,32.08
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,46.67
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,32.35
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,191.5
775729,Westminster Rd - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.7
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
