Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,33.71
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,47.37
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,36.35
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,194.8
775729,Westminster Rd - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.51
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,47.99
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,32.93
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
775729,Westminster Rd - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.54
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,33.79
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,48.66
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,36.05
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,200.5
775729,Westminster Rd - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.28
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,34.14
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,49.77
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,36.79
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,144.4
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,205.0
775729,Westminster Rd - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.07
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.87
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,36.42
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,49.71
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,38.19
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,152.4
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,203.7
775729,Westminster Rd - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.33
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.89
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,37.97
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,51.32
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,36.66
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,208.3
775729,Westminster Rd - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.98
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.74
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,97.1
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,37.42
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,49.95
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,32.09
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,155.9
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,205.3
775729,Westminster Rd - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.15
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,42.61
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,51.35
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,31.94
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,211.0
775729,Westminster Rd - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.26
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.3
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,43.39
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,50.58
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,35.93
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,179.7
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,208.2
775729,Westminster Rd - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.78
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.83
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,38.94
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,48.53
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,37.99
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,162.4
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,200.4
775729,Westminster Rd - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,159.6
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.23
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,38.45
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,50.08
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,35.6
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,207.4
775729,Westminster Rd - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,150.5
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.74
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.13
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
