Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,41.87
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,52.33
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,39.33
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,216.5
775729,Westminster Rd - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.57
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.51
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.41
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.06
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,42.05
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,48.98
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,38.17
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,175.4
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,202.4
775729,Westminster Rd - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,160.8
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.54
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.13
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.03
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.2
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,46.22
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,58.11
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,40.58
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,189.5
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,236.8
775729,Westminster Rd - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,167.5
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.63
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.04
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.17
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.05
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,47.67
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,52.29
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,42.62
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,195.8
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,214.4
775729,Westminster Rd - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,175.9
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.46
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.52
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.35
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.13
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.9
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,49.18
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,65.18
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,45.49
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,202.7
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,266.2
775729,Westminster Rd - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,188.4
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.9
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.36
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.33
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.19
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.79
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,51.61
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,65.89
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,45.45
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,212.3
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,269.5
775729,Westminster Rd - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,188.5
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.62
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.61
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.99
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.15
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.09
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,53.46
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,58.01
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,48.91
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,220.1
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,237.4
775729,Westminster Rd - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,203.2
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.92
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.27
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.1
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,115.7
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.26
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.72
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.03
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,132.3
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,41.7
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,65.87
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,62.04
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,56.77
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,272.6
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,255.0
775729,Westminster Rd - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,234.9
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.02
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.48
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.84
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.48
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.13
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,41.7
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,59.83
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,63.72
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,59.1
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,248.3
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,262.6
775729,Westminster Rd - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,245.1
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.31
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.36
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.59
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.92
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.93
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.09
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,61.41
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,70.63
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,65.9
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,255.4
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,292.5
775729,Westminster Rd - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,274.0
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.55
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.22
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,138.1
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.31
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.81
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.42
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.56
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,63.53
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,76.95
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,62.17
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,261.2
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,314.2
775729,Westminster Rd - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,256.2
