Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.96
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.33
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.01
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,135.5
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.45
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.1
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.7
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.7
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,63.02
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,71.79
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,73.77
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,107.6
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,259.6
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,293.0
775729,Westminster Rd - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,306.4
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.19
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.41
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.9
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,128.5
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.93
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.47
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.57
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,36.68
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,152.7
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,41.9
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,63.87
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,76.06
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,71.08
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,263.2
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,310.7
775729,Westminster Rd - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,295.0
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.06
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.53
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,125.0
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.14
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.75
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.7
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.11
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.74
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,41.9
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,69.91
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,73.38
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,52.28
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,287.0
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,301.3
775729,Westminster Rd - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,216.8
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.07
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.07
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.21
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.7
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.24
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.06
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.04
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.35
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.3
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,41.9
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,67.46
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,70.16
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,61.7
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,277.4
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,288.4
775729,Westminster Rd - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,257.7
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.91
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.77
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.92
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.04
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.91
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.04
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.93
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.72
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.3
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,41.9
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,72.0
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,81.61
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,59.78
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,296.6
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,335.4
775729,Westminster Rd - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,249.3
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,43.22
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.2
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.61
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,178.4
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.6
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.75
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.6
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.73
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,71.72
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,82.55
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,56.45
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,296.9
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,341.3
775729,Westminster Rd - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,235.8
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.38
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.64
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.42
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,160.8
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,143.2
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.98
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.22
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.16
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,121.5
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,68.45
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,82.43
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,55.68
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,285.2
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,341.3
775729,Westminster Rd - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,232.9
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.98
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.2
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.54
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,162.5
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.6
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.66
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.03
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.13
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.33
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,126.2
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,72.27
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,88.99
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,50.35
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,112.5
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,300.3
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,368.2
775729,Westminster Rd - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,211.1
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.63
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.35
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.16
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,164.7
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,170.8
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.69
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.66
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,65.09
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,87.7
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,54.5
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,97.5
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,270.0
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,362.8
775729,Westminster Rd - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,227.6
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.15
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.59
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,167.7
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.1
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.3
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.86
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.89
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,41.8
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,61.06
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,86.55
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,52.82
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,253.3
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,357.2
775729,Westminster Rd - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,220.6
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.27
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.91
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.66
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.1
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.81
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.83
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.59
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.04
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,41.3
