Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,41.7
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,57.01
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,84.31
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,50.7
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,236.5
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,347.5
775729,Westminster Rd - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,211.2
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.28
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.4
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.49
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.8
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.71
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.22
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,61.03
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,80.09
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,47.09
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,253.7
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,331.0
775729,Westminster Rd - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,196.8
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.52
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.5
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.14
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.2
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.17
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.44
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.04
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.93
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,61.74
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,73.86
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,49.94
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,255.4
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,304.2
775729,Westminster Rd - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,207.5
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.46
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.66
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.73
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.45
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.21
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.7
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,99.3
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.3
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,63.44
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,71.67
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,58.79
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,263.6
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,295.1
775729,Westminster Rd - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,244.0
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.04
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.63
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.86
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,152.2
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.52
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.18
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.9
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.7
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,60.93
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,84.05
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,59.3
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,252.4
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,348.2
775729,Westminster Rd - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,246.5
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.63
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.28
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.11
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,119.6
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.6
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,163.7
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.42
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.45
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,64.5
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,77.27
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,66.49
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,267.0
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,319.5
775729,Westminster Rd - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,276.8
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.37
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.06
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.03
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.57
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,167.3
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,172.2
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.28
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.26
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.13
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.91
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,69.72
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,81.42
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,72.18
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,290.2
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,336.5
775729,Westminster Rd - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,298.9
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.79
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.06
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.59
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.71
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,173.5
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.24
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.32
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.39
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.91
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,56.8
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,81.21
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,73.62
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,113.0
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,236.7
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,336.3
775729,Westminster Rd - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,306.4
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.4
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.36
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.19
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.2
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.9
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,163.9
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.67
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.32
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.54
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.89
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.58
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,63.6
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,85.57
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,74.48
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,110.4
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,265.0
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,354.8
775729,Westminster Rd - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,310.6
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.8
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.28
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.57
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.6
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.51
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.34
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,57.32
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,74.49
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,60.16
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,238.2
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,309.4
775729,Westminster Rd - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,250.1
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.78
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.68
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.63
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.1
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.2
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.42
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,35.97
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.34
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,148.3
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,66.95
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,87.25
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,68.3
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,279.2
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,359.3
775729,Westminster Rd - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,284.0
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.92
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.79
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.49
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.45
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.0
