Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.5
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.1
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.09
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.51
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.74
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,125.0
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,116.3
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,40.5
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,79.03
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,87.58
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,70.69
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,326.9
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,361.3
775729,Westminster Rd - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,292.6
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.83
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.6
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.65
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.21
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.3
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,173.8
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,172.8
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.17
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.54
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.41
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,120.3
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.8
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,40.3
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,78.83
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,90.23
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,71.52
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,325.5
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,370.1
775729,Westminster Rd - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,296.1
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.85
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.94
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.06
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,149.4
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,177.1
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.14
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.45
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.04
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.89
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,112.5
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,40.1
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,81.04
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,94.28
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,54.11
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,107.1
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,334.4
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,389.8
775729,Westminster Rd - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,224.2
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.87
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.64
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.3
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.25
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,150.1
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.86
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.11
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.4
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.09
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.45
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,40.0
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,71.89
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,81.5
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,66.56
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,297.1
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,336.3
775729,Westminster Rd - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,275.2
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.95
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.44
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.56
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,148.6
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.1
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.7
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.67
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.21
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.27
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.55
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,67.86
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,82.38
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,73.67
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,279.4
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,339.3
775729,Westminster Rd - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,303.3
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.99
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.59
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.74
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.5
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,155.7
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.97
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.99
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.09
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,71.27
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,75.55
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,76.4
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,294.1
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,310.8
775729,Westminster Rd - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,314.8
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.58
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.0
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.15
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,147.7
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,156.2
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.9
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.82
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.93
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.68
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.88
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,132.0
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,65.22
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,82.5
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,79.13
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,269.0
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,339.0
775729,Westminster Rd - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,326.8
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.72
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.49
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.3
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,145.6
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.1
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.66
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.67
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.86
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.28
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,64.06
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,80.01
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,72.9
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,264.1
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,328.3
775729,Westminster Rd - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,300.4
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.79
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.31
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.23
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,139.8
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.26
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.9
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.3
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,66.68
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,80.87
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,74.61
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,274.8
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,331.6
775729,Westminster Rd - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,306.6
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.91
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.29
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.82
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,144.9
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.4
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.3
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.64
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.73
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.85
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,64.2
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,85.93
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,65.45
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,264.5
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,353.4
775729,Westminster Rd - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,270.0
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.27
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.19
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.09
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.66
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,158.7
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,152.6
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.4
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.9
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.51
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.47
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.79
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
