Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,79.11
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,83.46
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,67.26
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,325.3
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,343.3
775729,Westminster Rd - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,276.4
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.79
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.5
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.47
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,156.2
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.22
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.84
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.62
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.1
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.9
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,71.38
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,80.21
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,66.63
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,292.7
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,327.8
775729,Westminster Rd - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,273.7
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.66
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,42.05
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.26
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.65
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,173.6
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,156.3
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.56
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.92
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.44
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,73.75
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,81.51
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,57.17
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,301.9
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,333.7
775729,Westminster Rd - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,234.8
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.44
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.38
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.05
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.56
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.34
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,60.79
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,68.87
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,58.84
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,250.4
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,282.2
775729,Westminster Rd - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,241.7
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.2
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.95
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.49
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.0
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.0
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.5
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.93
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.56
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,109.9
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,61.18
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,74.38
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,63.77
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,251.2
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,305.2
775729,Westminster Rd - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,261.7
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.85
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.44
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.85
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,134.3
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.51
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,36.34
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.74
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,148.9
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,53.74
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,89.29
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,59.33
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,118.3
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,220.9
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,366.3
775729,Westminster Rd - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,244.9
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.9
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.47
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.97
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.31
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.39
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.93
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.76
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,126.9
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.6
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,52.77
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,80.7
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,63.63
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,100.2
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,217.3
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,331.3
775729,Westminster Rd - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,261.8
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.64
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.71
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.88
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,135.6
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.44
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.36
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,32.04
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,132.5
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,55.69
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,83.2
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,55.46
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,230.2
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,343.3
775729,Westminster Rd - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,229.8
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.43
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.84
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.73
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.38
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.93
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,111.9
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,53.95
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,70.59
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,53.82
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,222.9
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,295.0
775729,Westminster Rd - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,222.7
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.09
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.13
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.79
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.67
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.16
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,53.54
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,68.99
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,59.24
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,221.4
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,284.3
775729,Westminster Rd - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,245.1
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.82
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.65
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.91
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.68
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.64
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,55.77
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,69.05
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,51.83
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,230.9
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,285.3
775729,Westminster Rd - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,216.6
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.99
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.15
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.4
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.68
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
