Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,54.35
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,66.58
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,43.36
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,225.5
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,275.1
775729,Westminster Rd - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,181.4
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.53
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.37
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.8
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.43
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.26
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,55.14
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,66.1
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,45.79
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,228.6
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,273.2
775729,Westminster Rd - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,191.0
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.19
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.65
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.1
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,57.63
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,65.89
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,46.81
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,239.4
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,273.3
775729,Westminster Rd - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,195.0
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.12
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.01
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.47
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.3
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.45
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,54.17
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,62.66
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,45.96
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,225.0
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,259.5
775729,Westminster Rd - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,192.9
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.59
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.57
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.97
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,147.6
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.58
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,59.52
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,70.36
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,45.73
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,246.7
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,291.7
775729,Westminster Rd - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,190.5
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,36.79
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.5
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.21
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,153.1
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.6
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,63.68
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,69.79
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,50.59
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,265.9
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,288.7
775729,Westminster Rd - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,210.7
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.37
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.66
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,143.2
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,57.44
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,66.5
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,48.87
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,239.7
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,275.8
775729,Westminster Rd - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,203.9
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.81
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.46
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,142.8
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,47.86
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,67.85
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,44.25
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,199.8
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,281.4
775729,Westminster Rd - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,185.2
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.09
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.8
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.01
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,51.09
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,67.84
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,42.36
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,212.8
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,281.4
775729,Westminster Rd - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,177.8
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.15
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.19
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.55
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.56
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,47.96
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,75.29
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,39.94
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,200.1
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,312.0
775729,Westminster Rd - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,168.0
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.13
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.32
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.56
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.86
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.13
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,48.61
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,76.32
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,55.82
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,201.7
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,314.9
