Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,231.9
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.4
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.22
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.92
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.01
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.26
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.59
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,45.79
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,75.49
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,53.09
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,188.0
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,308.0
775729,Westminster Rd - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,217.8
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.7
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.44
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.96
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,157.1
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.58
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.89
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,58.73
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,83.91
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,47.12
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,240.2
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,342.0
775729,Westminster Rd - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,194.3
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.85
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.4
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.3
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.65
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.75
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.32
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,62.57
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,68.38
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,47.3
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,256.1
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,279.3
775729,Westminster Rd - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,193.9
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.29
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.21
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.8
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,123.3
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.1
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,53.58
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,70.61
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,46.63
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,219.3
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,288.0
775729,Westminster Rd - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,191.5
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.92
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.45
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.04
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.46
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.13
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.45
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,51.75
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,71.03
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,54.6
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,211.7
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,290.5
775729,Westminster Rd - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,224.8
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.5
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.86
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,152.5
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.6
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.68
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.95
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,62.52
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,66.41
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,43.01
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,258.5
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,272.3
775729,Westminster Rd - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.13
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.72
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.6
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.07
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.17
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.78
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,58.37
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,62.97
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,48.81
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,239.4
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,258.0
775729,Westminster Rd - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,201.1
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.3
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.43
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,152.0
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.1
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.23
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.37
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.85
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,59.92
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,63.03
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,53.12
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,244.6
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,258.5
775729,Westminster Rd - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,218.4
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,40.45
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.23
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.38
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,165.6
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.9
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.41
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.08
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.91
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,65.64
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,73.89
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,52.95
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,269.0
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,303.4
775729,Westminster Rd - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,218.5
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.14
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.14
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.62
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,160.6
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.48
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.05
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,66.59
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,62.85
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,51.5
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,273.9
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,257.9
775729,Westminster Rd - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,212.4
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,39.63
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.09
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.48
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,161.9
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.78
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,45.2
