Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,61.83
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,59.83
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,52.15
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,252.6
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,245.7
775729,Westminster Rd - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,213.9
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,38.79
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.62
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,60.65
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,63.55
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,51.51
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,247.8
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,259.6
775729,Westminster Rd - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,212.6
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.33
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.8
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.26
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,152.6
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.67
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.87
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,62.41
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,69.92
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,63.7
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,255.3
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,285.9
775729,Westminster Rd - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,261.2
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.72
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.08
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.37
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,154.2
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,159.3
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.17
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.66
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,62.15
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,73.12
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,51.38
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,254.4
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,299.3
775729,Westminster Rd - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,211.3
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,39.02
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.53
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.38
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,159.1
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,144.8
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.11
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.94
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.82
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.9
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,66.42
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,65.88
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,55.34
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,271.1
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,269.2
775729,Westminster Rd - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,227.2
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,44.67
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.56
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.84
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,182.5
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.5
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.34
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.27
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.51
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,78.28
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,72.7
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,59.24
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,319.9
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,297.1
775729,Westminster Rd - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,243.9
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,40.19
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.33
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.16
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,165.9
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,140.2
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.74
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.82
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.35
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,68.85
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,67.89
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,59.08
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,281.5
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,278.1
775729,Westminster Rd - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,243.9
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.42
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.48
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.88
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.8
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,142.5
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.91
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.22
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.24
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.73
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,75.55
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,67.47
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,55.89
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,311.2
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,277.0
775729,Westminster Rd - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,230.7
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.38
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.94
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.26
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.0
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.26
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.17
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.26
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,64.0
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,64.91
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,62.06
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,263.4
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,265.7
775729,Westminster Rd - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,257.1
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.35
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.07
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,157.3
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.0
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.85
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.59
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,111.4
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,63.58
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,69.34
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,54.69
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,260.9
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,283.8
775729,Westminster Rd - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,225.4
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.83
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.57
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.23
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.8
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,145.3
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,55.6
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,65.23
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,52.76
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,227.6
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,267.3
775729,Westminster Rd - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,216.8
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.42
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.28
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.2
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,157.6
