Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.55
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.67
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,65.67
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,64.99
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,53.02
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,269.0
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,266.6
775729,Westminster Rd - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,217.8
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,40.73
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.77
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.15
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,167.2
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.3
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.14
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,65.93
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,60.16
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,54.68
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,270.1
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,247.4
775729,Westminster Rd - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,226.2
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,43.61
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.98
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,96.3
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,179.0
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,172.3
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.8
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,66.65
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,82.42
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,44.17
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,274.0
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,339.8
775729,Westminster Rd - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,183.2
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,54.66
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.17
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.95
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,224.2
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,176.6
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.22
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,83.06
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,81.75
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,41.85
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,341.3
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,334.5
775729,Westminster Rd - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,172.8
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.84
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.96
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.95
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,163.3
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.09
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.33
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.52
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.42
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,59.0
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,88.57
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,45.26
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,241.8
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,362.4
775729,Westminster Rd - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,187.1
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.75
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.57
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.86
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.5
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.3
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.42
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.06
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,65.02
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,76.27
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,44.34
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,265.8
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,312.7
775729,Westminster Rd - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,183.3
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.17
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.41
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.67
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,161.5
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,60.44
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,71.71
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,48.9
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,247.2
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,294.2
775729,Westminster Rd - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,203.1
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.15
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.35
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.87
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,151.9
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,144.5
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.36
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,61.02
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,67.72
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,62.66
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,249.6
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,276.6
775729,Westminster Rd - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,259.1
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.05
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.11
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.19
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,140.6
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.67
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,55.18
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,62.9
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,46.95
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,226.7
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,257.1
775729,Westminster Rd - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,193.4
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.51
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.92
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.62
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,158.9
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.5
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.17
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,63.98
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,64.12
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,47.38
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,262.6
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,262.0
775729,Westminster Rd - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,195.1
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.27
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.87
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.6
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.86
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
