Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,54.41
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,63.21
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,34.99
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,225.7
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,261.9
775729,Westminster Rd - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.39
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.53
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.79
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.6
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.6
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.14
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.92
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,55.85
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,60.64
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,37.83
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,231.3
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,250.8
775729,Westminster Rd - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,160.8
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.54
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.11
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.66
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.01
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,45.24
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,60.27
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,47.36
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,187.3
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,247.8
775729,Westminster Rd - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,196.1
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.49
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,40.06
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,62.65
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,39.21
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,165.3
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,257.0
775729,Westminster Rd - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,163.0
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.34
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.12
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.8
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,47.48
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,58.36
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,34.85
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,196.1
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,238.4
775729,Westminster Rd - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.23
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.47
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.4
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.27
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,48.83
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,66.51
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,34.2
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,202.1
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,274.7
775729,Westminster Rd - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,143.3
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.42
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.87
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.4
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.26
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,38.98
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,69.41
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,30.91
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,286.1
775729,Westminster Rd - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.67
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.6
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,142.0
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.78
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,40.86
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,71.32
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,34.16
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,169.8
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,292.6
775729,Westminster Rd - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,143.3
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.03
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.5
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.55
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.41
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,43.79
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,74.46
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,36.85
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,181.1
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,304.1
775729,Westminster Rd - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.55
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.78
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.6
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.27
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,39.74
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,71.0
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,36.75
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,164.1
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,291.6
775729,Westminster Rd - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.94
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.21
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.5
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,48.4
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,62.63
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,36.28
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,198.7
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,256.1
775729,Westminster Rd - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.6
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.1
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,114.2
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
