Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,38.6
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,56.29
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,49.05
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,229.4
775729,Westminster Rd - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,202.8
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.5
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,33.72
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,52.41
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,37.83
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,215.5
775729,Westminster Rd - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.09
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.64
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.9
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,34.4
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,54.98
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,30.16
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,226.9
775729,Westminster Rd - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.11
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.08
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.57
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,37.99
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,61.3
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,31.46
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,157.4
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,251.7
775729,Westminster Rd - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.45
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.93
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,36.63
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,52.59
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,32.27
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,217.1
775729,Westminster Rd - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.06
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.09
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,34.62
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,51.61
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,30.26
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,211.9
775729,Westminster Rd - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.61
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.46
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,128.4
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,38.65
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,53.58
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,30.99
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,159.6
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,219.3
775729,Westminster Rd - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.59
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,31.26
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,43.8
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,26.58
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,179.6
775729,Westminster Rd - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.95
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.9
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.5
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,39.55
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,49.77
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,28.06
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,203.6
775729,Westminster Rd - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.94
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.7
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,35.96
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,44.22
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,26.57
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,180.9
775729,Westminster Rd - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.3
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,29.18
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,43.77
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,25.35
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
