Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,178.9
775729,Westminster Rd - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.46
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,31.15
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,44.82
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,29.86
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,182.8
775729,Westminster Rd - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.14
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,30.66
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,42.99
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,27.54
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
775729,Westminster Rd - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,29.55
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,42.98
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,28.06
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,175.2
775729,Westminster Rd - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.83
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,29.85
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,43.11
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,28.13
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,176.1
775729,Westminster Rd - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.49
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,31.59
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,43.64
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,178.6
775729,Westminster Rd - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,29.09
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,43.71
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
775729,Westminster Rd - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,32.61
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,44.51
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,27.01
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,182.6
775729,Westminster Rd - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.45
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.68
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,30.07
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,45.59
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,29.27
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,186.8
775729,Westminster Rd - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.62
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,30.53
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,44.29
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,27.76
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,181.6
775729,Westminster Rd - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.17
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,33.41
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,44.61
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,27.99
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,183.0
775729,Westminster Rd - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.97
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
