Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,30.07
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,44.42
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,28.91
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,182.5
775729,Westminster Rd - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.04
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,28.86
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,43.73
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,179.8
775729,Westminster Rd - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.93
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,30.47
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,45.18
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,28.71
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,185.3
775729,Westminster Rd - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.46
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,30.52
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,45.4
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,28.95
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,186.5
775729,Westminster Rd - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.21
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,30.7
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,44.5
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,29.1
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,182.7
775729,Westminster Rd - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.64
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,31.18
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,46.5
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,29.02
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,191.1
775729,Westminster Rd - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.57
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.7
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,31.6
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,50.71
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,33.54
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,208.7
775729,Westminster Rd - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.16
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,31.75
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,45.93
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,30.15
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
775729,Westminster Rd - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.7
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.23
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,32.43
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,46.08
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,29.94
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,135.3
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,189.7
775729,Westminster Rd - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.41
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,32.41
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,45.58
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,31.71
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,187.9
775729,Westminster Rd - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.19
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.52
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,32.32
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,47.3
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,35.44
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,194.7
775729,Westminster Rd - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.87
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,33.03
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,49.31
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,33.08
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,203.1
775729,Westminster Rd - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
